Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
854398,COBBLESTONES - STANLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
