Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854398,COBBLESTONES - STANLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
