Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.79
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.92
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.28
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.76
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,17.1
