Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
