Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.16
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.14
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
