Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-02-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
