Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
