Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.58
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.58
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
