Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.46
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.58
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.33
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.67
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.77
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
