Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
