Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
