Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
