Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,17.1
