Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
