Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
854398,COBBLESTONES - STANLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
854398,COBBLESTONES - STANLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
