Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
