Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
