Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
