Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854398,COBBLESTONES - STANLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
854398,COBBLESTONES - STANLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
