Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.17
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
854398,COBBLESTONES - STANLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
