Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
