Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
854398,COBBLESTONES - STANLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
