Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
