Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
854398,COBBLESTONES - STANLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854398,COBBLESTONES - STANLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
