Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
