Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
