Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
