Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.11
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.86
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.96
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854398,COBBLESTONES - STANLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
854398,COBBLESTONES - STANLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.56
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
