Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
854398,COBBLESTONES - STANLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
854398,COBBLESTONES - STANLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
854398,COBBLESTONES - STANLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
854398,COBBLESTONES - STANLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
