Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
