Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
