Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
