Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
854398,COBBLESTONES - STANLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.6
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854398,COBBLESTONES - STANLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
854398,COBBLESTONES - STANLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
854398,COBBLESTONES - STANLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.56
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
854398,COBBLESTONES - STANLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.59
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.53
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854398,COBBLESTONES - STANLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
854398,COBBLESTONES - STANLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
