Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.1
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.2
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.28
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
