Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
