Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
