Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
