Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854398,COBBLESTONES - STANLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
854398,COBBLESTONES - STANLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854398,COBBLESTONES - STANLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
