Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
