Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
