Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.64
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
