Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
