Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
