Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
