Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
