Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.28
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
854398,COBBLESTONES - STANLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.83
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.86
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
854398,COBBLESTONES - STANLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.15
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
854398,COBBLESTONES - STANLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.72
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
854398,COBBLESTONES - STANLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.78
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.3
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.02
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
854398,COBBLESTONES - STANLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.35
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
