Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.69
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.2
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.95
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
854398,COBBLESTONES - STANLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
854398,COBBLESTONES - STANLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.16
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
854398,COBBLESTONES - STANLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.83
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.52
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.55
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
854398,COBBLESTONES - STANLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.84
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.9
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
854398,COBBLESTONES - STANLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.49
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
854398,COBBLESTONES - STANLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
