Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
