Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
