Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
