Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
