Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.51
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
