Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
