Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
