Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
