Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
