Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
