Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
