Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
