Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
