Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
