Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.55
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
