Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
