Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
